Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
526506,Morfa Pod,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.6
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
526506,Morfa Pod,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.7
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.8
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
526506,Morfa Pod,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
526506,Morfa Pod,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.9
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.6
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
