Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
526506,Morfa Pod,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.61
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.1
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.2
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.3
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
526506,Morfa Pod,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.4
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
526506,Morfa Pod,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.4
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
526506,Morfa Pod,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.5
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
526506,Morfa Pod,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.6
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
526506,Morfa Pod,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
