Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.7
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
526506,Morfa Pod,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
526506,Morfa Pod,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.8
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
526506,Morfa Pod,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.9
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
526506,Morfa Pod,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.0
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
526506,Morfa Pod,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.1
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
526506,Morfa Pod,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.2
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
526506,Morfa Pod,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
